Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,31.7
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
872037,TRENT STREET,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,31.9
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
872037,TRENT STREET,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,32.1
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
872037,TRENT STREET,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.65
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.37
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,32.3
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
872037,TRENT STREET,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.38
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,32.6
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
872037,TRENT STREET,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.82
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.67
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,32.8
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
872037,TRENT STREET,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.8
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.92
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,33.0
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
872037,TRENT STREET,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.05
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
872037,TRENT STREET,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.11
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.04
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
