Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
872037,TRENT STREET,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.4
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
872037,TRENT STREET,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.93
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.33
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.62
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,33.8
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
872037,TRENT STREET,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.56
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.88
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.77
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
872037,TRENT STREET,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.86
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.01
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
872037,TRENT STREET,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.89
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.58
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
872037,TRENT STREET,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.94
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.16
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
872037,TRENT STREET,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.29
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.57
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.1
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
872037,TRENT STREET,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.0
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.33
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,N Current (RMS),A,14.6
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,34.2
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.07
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
872037,TRENT STREET,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
