Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.43
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,N Current (RMS),A,17.9
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
872037,TRENT STREET,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.95
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.89
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
872037,TRENT STREET,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.95
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,34.5
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.92
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
872037,TRENT STREET,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.34
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.26
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.6
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,34.5
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
872037,TRENT STREET,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.51
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.17
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.85
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,N Current (RMS),A,24.3
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,34.5
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
872037,TRENT STREET,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.72
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.15
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.77
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
872037,TRENT STREET,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.44
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
872037,TRENT STREET,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.7
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.66
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,64.8
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.77
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.76
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
872037,TRENT STREET,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.54
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
