Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.92
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.94
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
872037,TRENT STREET,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.97
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.47
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
872037,TRENT STREET,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.79
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
872037,TRENT STREET,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.97
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
872037,TRENT STREET,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.96
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.85
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.72
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
872037,TRENT STREET,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.87
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.68
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
872037,TRENT STREET,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.94
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
872037,TRENT STREET,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.88
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.33
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,N Current (RMS),A,4.8
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.9
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
872037,TRENT STREET,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.2
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.83
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.75
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.55
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,34.2
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.49
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
872037,TRENT STREET,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.83
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.7
