Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.33
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.46
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
872037,TRENT STREET,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.64
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,N Current (RMS),A,14.5
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.49
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.31
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
872037,TRENT STREET,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.35
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.16
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.31
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
872037,TRENT STREET,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.22
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.93
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.08
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.81
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
872037,TRENT STREET,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.3
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.66
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.4
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
872037,TRENT STREET,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.05
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.87
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.24
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
872037,TRENT STREET,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.27
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.97
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
872037,TRENT STREET,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.93
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-2.12
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.25
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,34.2
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.96
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
872037,TRENT STREET,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.99
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.05
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.77
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.66
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
