Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
872037,TRENT STREET,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.75
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.14
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.74
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
872037,TRENT STREET,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.41
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
872037,TRENT STREET,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.38
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.11
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
872037,TRENT STREET,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.83
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
872037,TRENT STREET,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.4
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.78
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.35
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
872037,TRENT STREET,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.59
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.85
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.34
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
872037,TRENT STREET,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
872037,TRENT STREET,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.09
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.61
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.81
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
872037,TRENT STREET,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.45
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.92
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
