Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.43
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.09
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
872037,TRENT STREET,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.93
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,62.6
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.38
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.16
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
872037,TRENT STREET,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.34
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
872037,TRENT STREET,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.96
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.84
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.4
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
872037,TRENT STREET,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.21
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.16
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.38
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.23
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
872037,TRENT STREET,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.15
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.73
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.27
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.4
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,34.2
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.9
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
872037,TRENT STREET,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.93
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.91
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.25
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.36
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.12
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,34.2
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.31
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
872037,TRENT STREET,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.92
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.52
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.31
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.27
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.39
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.3
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
872037,TRENT STREET,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.95
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.73
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.85
