Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.5
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.2
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.09
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
872037,TRENT STREET,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.61
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.42
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.27
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.56
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
872037,TRENT STREET,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.46
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.85
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.45
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.89
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.57
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
872037,TRENT STREET,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.07
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.35
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.16
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.35
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.4
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
872037,TRENT STREET,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.97
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.49
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.03
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.86
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.94
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
872037,TRENT STREET,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.86
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.71
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.96
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.66
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.77
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.03
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.3
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
872037,TRENT STREET,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.92
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.79
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.56
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.8
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.97
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.42
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.46
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.12
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
872037,TRENT STREET,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-7.09
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.57
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.4
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.37
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.91
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.34
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.31
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.71
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
872037,TRENT STREET,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,32.2
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
872037,TRENT STREET,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.29
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
