Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,32.4
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
872037,TRENT STREET,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,32.7
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
872037,TRENT STREET,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.24
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,3.5
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,32.9
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
872037,TRENT STREET,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.87
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.15
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,33.1
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
872037,TRENT STREET,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
872037,TRENT STREET,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.82
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
872037,TRENT STREET,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.75
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.82
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
872037,TRENT STREET,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.75
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.07
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,8.4
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.17
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,33.7
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.56
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
872037,TRENT STREET,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.9
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
872037,TRENT STREET,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
