Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,34.7
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.31
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
872037,TRENT STREET,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.48
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.73
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.9
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
872037,TRENT STREET,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.42
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.71
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.96
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
872037,TRENT STREET,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.94
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.9
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.97
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.5
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.65
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
872037,TRENT STREET,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.97
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.7
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.8
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
872037,TRENT STREET,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-8.74
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.07
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.02
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.37
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.19
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
872037,TRENT STREET,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-6.72
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.66
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.36
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.82
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
872037,TRENT STREET,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.99
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.61
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.13
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
872037,TRENT STREET,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.65
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
