Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.57
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
872037,TRENT STREET,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.98
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.03
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
872037,TRENT STREET,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.96
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.86
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.3
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
872037,TRENT STREET,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.34
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,34.7
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
872037,TRENT STREET,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.46
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.98
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,34.6
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.91
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
872037,TRENT STREET,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.13
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.0
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.1
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,34.5
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.26
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
872037,TRENT STREET,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.06
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.17
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.21
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
872037,TRENT STREET,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.05
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.88
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.1
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.83
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
872037,TRENT STREET,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.48
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.12
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.42
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.86
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
872037,TRENT STREET,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.31
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
