Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.99
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.56
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.56
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
872037,TRENT STREET,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.86
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,34.2
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
872037,TRENT STREET,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.91
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.62
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.08
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
872037,TRENT STREET,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.27
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.37
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.31
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.32
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
872037,TRENT STREET,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.15
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.86
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.41
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
872037,TRENT STREET,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.61
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.04
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.4
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.3
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
872037,TRENT STREET,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.71
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.88
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
872037,TRENT STREET,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.56
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.54
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.23
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
872037,TRENT STREET,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.26
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.04
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
