Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
872037,TRENT STREET,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.61
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.08
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
872037,TRENT STREET,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
872037,TRENT STREET,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.87
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.4
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,12.8
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.03
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
872037,TRENT STREET,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.79
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.28
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,9.1
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
872037,TRENT STREET,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.27
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.25
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.43
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
872037,TRENT STREET,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.65
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.05
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
872037,TRENT STREET,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.21
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.65
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,34.7
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
872037,TRENT STREET,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
872037,TRENT STREET,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.91
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.91
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
