Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,34.9
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
872037,TRENT STREET,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.01
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.97
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.55
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,34.9
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
872037,TRENT STREET,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.35
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.0
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.81
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.84
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.57
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.57
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,34.8
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
872037,TRENT STREET,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.81
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.75
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.06
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.71
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,34.7
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.73
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
872037,TRENT STREET,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.33
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.34
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.58
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.92
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.45
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.1
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,34.6
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.2
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
872037,TRENT STREET,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.81
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.1
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.54
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.25
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.72
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.41
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.4
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,34.5
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
872037,TRENT STREET,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.15
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.49
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.91
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.18
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.29
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.3
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,34.4
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
872037,TRENT STREET,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.35
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-2.19
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.76
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.05
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.52
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.24
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.47
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.6
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,34.3
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.4
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
872037,TRENT STREET,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.2
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.15
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.47
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.65
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.29
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.36
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.92
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.27
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.2
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.8
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,34.1
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
