Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
872037,TRENT STREET,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-5.03
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.86
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.02
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.82
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.53
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.77
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.89
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.23
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.46
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.88
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.14
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
872037,TRENT STREET,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.69
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.33
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.69
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.83
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.62
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.63
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.12
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.01
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.8
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,34.0
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
872037,TRENT STREET,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.26
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.04
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,N Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.26
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.21
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.07
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.4
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.2
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.21
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.7
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
872037,TRENT STREET,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.81
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.82
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.28
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.56
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.73
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.37
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.98
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.6
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,33.9
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.58
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.3
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
872037,TRENT STREET,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.92
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.83
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.53
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.88
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.65
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.41
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.91
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.8
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,33.8
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.83
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
872037,TRENT STREET,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.47
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-2.08
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.23
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.22
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.43
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.58
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.85
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.9
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,33.8
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.63
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
872037,TRENT STREET,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.48
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.51
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.38
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.98
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.14
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.36
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.63
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.9
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
872037,TRENT STREET,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.66
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.13
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.97
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,64.9
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.62
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.72
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.99
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.57
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.6
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.07
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
872037,TRENT STREET,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.37
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
