Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.8
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.99
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.23
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.4
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
872037,TRENT STREET,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.02
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.47
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.17
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.59
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.1
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.49
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.64
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.81
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
872037,TRENT STREET,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.04
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.41
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.91
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.8
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.82
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,59.6
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.1
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,33.1
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
872037,TRENT STREET,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.57
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.7
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.45
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.32
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.88
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.01
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.57
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,32.9
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
872037,TRENT STREET,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.81
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.28
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.25
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.89
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.63
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.33
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.07
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.6
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,32.7
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.52
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
872037,TRENT STREET,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.11
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.82
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.8
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.19
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.04
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.3
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.1
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,32.6
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.44
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
872037,TRENT STREET,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.95
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.88
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.49
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.73
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.14
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.93
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,32.4
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.1
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.34
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
872037,TRENT STREET,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.85
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.16
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.37
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.18
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.87
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.85
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.24
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.9
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,32.1
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.48
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
872037,TRENT STREET,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.65
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-2.69
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.56
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.81
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.92
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.62
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.4
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.67
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.1
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,31.9
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
