Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.02
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
872037,TRENT STREET,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.66
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-2.25
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.74
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.37
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.37
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.34
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,31.7
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.04
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
872037,TRENT STREET,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-9.77
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.62
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.7
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,N Current (RMS),A,43.6
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.93
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.37
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.4
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.19
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.8
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.4
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,31.5
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.11
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.74
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.61
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
872037,TRENT STREET,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.58
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.59
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.28
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.87
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.76
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.0
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.03
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.12
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,31.3
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.05
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
872037,TRENT STREET,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.09
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.54
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.29
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.68
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.77
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.58
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.2
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,31.1
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
872037,TRENT STREET,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.34
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.53
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.61
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.0
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.41
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.8
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,30.8
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
872037,TRENT STREET,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.91
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.72
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.69
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.96
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.91
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.77
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.99
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.1
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,30.5
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.24
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
872037,TRENT STREET,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.29
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,N Current (RMS),A,8.6
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.21
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.2
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.27
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.81
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.22
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.2
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,30.2
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
872037,TRENT STREET,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.95
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.45
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.43
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.24
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.81
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.49
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.43
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.4
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,29.8
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.91
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.48
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
872037,TRENT STREET,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.41
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
