Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.26
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.17
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.42
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.77
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.88
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,29.5
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.58
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
872037,TRENT STREET,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.45
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.35
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.21
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.01
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.57
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.5
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.1
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,29.2
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.5
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
872037,TRENT STREET,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.35
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,57.8
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.96
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.36
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.7
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.01
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.2
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,28.9
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.82
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
872037,TRENT STREET,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,61.6
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.04
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.58
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.34
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.8
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,28.6
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
872037,TRENT STREET,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.29
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,12.3
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.53
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,58.7
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.29
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.38
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.13
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.33
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.4
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,28.3
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
872037,TRENT STREET,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.15
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.83
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.88
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.35
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.05
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.01
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,28.1
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.79
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
872037,TRENT STREET,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.74
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.04
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.52
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.81
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,28.0
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.12
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
872037,TRENT STREET,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.66
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.77
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.98
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.09
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.92
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,27.7
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.66
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
872037,TRENT STREET,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.35
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.58
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.56
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.09
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.43
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.02
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,27.6
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
