Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.15
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
872037,TRENT STREET,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.43
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.48
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.24
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.57
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.38
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,27.4
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
872037,TRENT STREET,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.18
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-2.12
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.1
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.94
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.89
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.68
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.3
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,27.3
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.44
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.44
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
872037,TRENT STREET,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.38
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.51
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.69
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.29
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.6
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,27.1
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
872037,TRENT STREET,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.54
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.87
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.18
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.5
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.28
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,26.9
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.52
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
872037,TRENT STREET,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.38
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.03
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.5
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,26.7
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
872037,TRENT STREET,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.32
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.8
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.6
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.19
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.37
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.37
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.18
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,26.5
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.54
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
872037,TRENT STREET,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.22
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.36
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.44
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.72
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,26.2
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.77
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
872037,TRENT STREET,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.23
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.73
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.99
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.56
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.49
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,26.1
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.18
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.6
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
872037,TRENT STREET,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.16
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.72
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
