Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.47
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.95
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,25.9
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.56
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
872037,TRENT STREET,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.19
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.1
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.91
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.98
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.66
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,25.8
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.75
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
872037,TRENT STREET,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.12
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.39
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,25.7
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
872037,TRENT STREET,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.9
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.13
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,25.7
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
872037,TRENT STREET,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,25.7
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
872037,TRENT STREET,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,25.8
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
872037,TRENT STREET,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.35
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,25.8
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
872037,TRENT STREET,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,25.9
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
872037,TRENT STREET,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.14
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,26.0
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
