Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
872037,TRENT STREET,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.54
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,26.1
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
872037,TRENT STREET,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,26.2
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
872037,TRENT STREET,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,26.3
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
872037,TRENT STREET,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.38
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,26.4
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
872037,TRENT STREET,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,26.5
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872037,TRENT STREET,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.14
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,26.6
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
872037,TRENT STREET,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.54
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,26.7
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
872037,TRENT STREET,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.33
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,26.9
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
872037,TRENT STREET,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
