Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,27.0
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
872037,TRENT STREET,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,27.1
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
872037,TRENT STREET,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.78
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,3.8
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,27.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
872037,TRENT STREET,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.81
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,27.5
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
872037,TRENT STREET,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.82
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,27.7
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
872037,TRENT STREET,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.76
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.32
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,27.8
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
872037,TRENT STREET,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.77
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,28.0
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
872037,TRENT STREET,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,28.2
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
872037,TRENT STREET,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.33
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,28.4
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
