Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.37
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,28.6
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
872037,TRENT STREET,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.28
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,3.3
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,28.7
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
872037,TRENT STREET,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,3.8
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,28.9
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
872037,TRENT STREET,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,4.1
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,29.1
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
872037,TRENT STREET,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,29.3
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
872037,TRENT STREET,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,29.5
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
872037,TRENT STREET,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,29.7
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872037,TRENT STREET,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,29.9
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
872037,TRENT STREET,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.59
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.14
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
