Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,30.1
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
872037,TRENT STREET,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.93
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,30.3
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
872037,TRENT STREET,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,30.6
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
872037,TRENT STREET,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,30.8
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
872037,TRENT STREET,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.67
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,31.0
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
872037,TRENT STREET,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.16
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,31.2
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
872037,TRENT STREET,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,31.5
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
872037,TRENT STREET,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.59
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,31.0
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
872037,TRENT STREET,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.59
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,31.2
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
872037,TRENT STREET,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
