Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,31.4
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
872037,TRENT STREET,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.54
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,31.6
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
872037,TRENT STREET,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,31.8
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
872037,TRENT STREET,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.81
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,32.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
872037,TRENT STREET,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.96
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,32.2
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
872037,TRENT STREET,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.67
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,32.4
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
872037,TRENT STREET,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,32.6
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
872037,TRENT STREET,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.32
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,32.8
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
872037,TRENT STREET,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.12
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
