Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,32.9
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
872037,TRENT STREET,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.67
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,33.0
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
872037,TRENT STREET,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.65
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,33.1
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
872037,TRENT STREET,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
872037,TRENT STREET,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
872037,TRENT STREET,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.75
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.84
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.83
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
872037,TRENT STREET,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.82
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.23
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.16
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.42
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
872037,TRENT STREET,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.59
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.09
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.67
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
872037,TRENT STREET,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
872037,TRENT STREET,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.83
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
