Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
872037,TRENT STREET,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.2
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.93
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.2
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
872037,TRENT STREET,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-4.66
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.83
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.3
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
872037,TRENT STREET,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.95
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
872037,TRENT STREET,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.94
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.36
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
872037,TRENT STREET,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.97
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.74
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
872037,TRENT STREET,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.95
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.76
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.98
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.67
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
872037,TRENT STREET,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.07
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.18
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,33.1
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
872037,TRENT STREET,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.06
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.85
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
