Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,33.1
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.25
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
872037,TRENT STREET,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.03
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.89
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.84
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
872037,TRENT STREET,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.06
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.76
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
872037,TRENT STREET,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.51
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.01
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.25
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
872037,TRENT STREET,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.21
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.85
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
872037,TRENT STREET,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.15
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.76
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.55
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.06
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
872037,TRENT STREET,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.54
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.12
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
872037,TRENT STREET,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.32
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.18
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
872037,TRENT STREET,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.16
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.58
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
872037,TRENT STREET,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.61
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.37
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.61
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
