Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
872037,TRENT STREET,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.93
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.71
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.45
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.45
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
872037,TRENT STREET,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.26
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-2.18
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.34
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.46
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
872037,TRENT STREET,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.5
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.79
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
872037,TRENT STREET,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.93
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.34
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,17.3
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
872037,TRENT STREET,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.24
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.77
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
872037,TRENT STREET,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.2
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.51
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.6
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
872037,TRENT STREET,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.54
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,33.2
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.37
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
872037,TRENT STREET,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.91
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
