Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,33.3
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
872037,TRENT STREET,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.11
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
872037,TRENT STREET,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.35
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,33.4
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
872037,TRENT STREET,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
872037,TRENT STREET,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,33.5
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.42
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
872037,TRENT STREET,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.74
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.24
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
872037,TRENT STREET,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.91
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,33.6
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
872037,TRENT STREET,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,33.7
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
872037,TRENT STREET,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,33.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
872037,TRENT STREET,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.49
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
