Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,32.9
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.5
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
872037,TRENT STREET,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.61
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.79
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.45
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.84
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.86
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.36
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,32.8
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
872037,TRENT STREET,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.73
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.09
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.34
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.15
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,32.7
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.81
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
872037,TRENT STREET,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.41
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.73
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.92
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.02
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.78
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.1
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,32.5
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.6
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
872037,TRENT STREET,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.1
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.54
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.81
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.34
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.13
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.32
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,32.4
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.44
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
872037,TRENT STREET,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.69
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.35
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.08
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.83
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.66
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.3
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,32.2
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.21
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.04
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
872037,TRENT STREET,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.69
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.29
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.67
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.3
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.1
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.9
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.68
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,32.1
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.91
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
872037,TRENT STREET,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.29
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.11
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.75
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.72
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.75
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.2
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,32.0
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.13
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
872037,TRENT STREET,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.74
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.2
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.48
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.41
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.96
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,31.9
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
872037,TRENT STREET,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
