Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.55
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.23
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.63
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.08
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,31.8
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
872037,TRENT STREET,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.96
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.43
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.54
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.75
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.1
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,31.6
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.4
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
872037,TRENT STREET,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.36
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.92
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.61
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,31.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.63
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
872037,TRENT STREET,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.59
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.32
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.4
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.72
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,31.2
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.03
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
872037,TRENT STREET,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.32
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.8
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.0
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.63
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.38
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.5
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.4
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,31.1
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
872037,TRENT STREET,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.21
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.45
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.25
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.9
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.23
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.2
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,30.9
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
872037,TRENT STREET,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.35
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.61
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.16
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.5
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.95
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.33
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,30.7
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
872037,TRENT STREET,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.47
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.2
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.98
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.71
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.35
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.7
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.7
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.7
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,30.6
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.46
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
872037,TRENT STREET,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.97
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.32
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.81
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.28
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.38
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.21
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.89
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
