Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,30.4
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
872037,TRENT STREET,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.11
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.37
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.33
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.7
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,30.2
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.99
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
872037,TRENT STREET,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.37
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.01
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.1
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.32
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.77
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,30.1
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
872037,TRENT STREET,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.44
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.26
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.12
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.81
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.8
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.2
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.9
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,29.9
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.32
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
872037,TRENT STREET,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.31
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.94
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.66
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.22
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.09
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.55
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.2
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,29.7
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.26
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
872037,TRENT STREET,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.29
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.91
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.71
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,10.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.15
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.7
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.2
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.43
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,29.5
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.94
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
872037,TRENT STREET,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.14
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.18
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.81
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.38
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.38
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.74
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.96
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.71
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.94
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.31
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,29.3
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
872037,TRENT STREET,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.29
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.11
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.69
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.46
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.46
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.54
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.68
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.01
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.4
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,29.1
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.87
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
872037,TRENT STREET,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.4
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.72
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.81
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.97
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.48
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.88
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,28.9
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
872037,TRENT STREET,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.29
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.63
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
