Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.6
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.36
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.34
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.93
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.3
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.7
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,28.8
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
872037,TRENT STREET,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.02
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.37
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.05
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.97
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.44
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.06
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,28.7
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.11
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
872037,TRENT STREET,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.15
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.89
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.58
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.49
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,28.5
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
872037,TRENT STREET,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.57
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.1
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.78
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.05
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.12
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.79
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.1
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,28.4
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.63
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.05
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
872037,TRENT STREET,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.72
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.21
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.48
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.19
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.61
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.36
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,28.2
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
872037,TRENT STREET,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.9
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.75
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.81
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.16
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.14
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.3
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,28.1
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
872037,TRENT STREET,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.37
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.31
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.58
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.16
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.11
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.2
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,27.8
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.89
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
872037,TRENT STREET,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,33.9
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.6
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.05
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.28
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.8
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,27.7
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.48
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.98
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
872037,TRENT STREET,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.56
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.48
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.35
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.16
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.67
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.71
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.65
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.9
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,27.5
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
