Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
872037,TRENT STREET,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.65
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.64
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.83
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,27.3
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
872037,TRENT STREET,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.42
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.46
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.09
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.32
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.01
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,27.1
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
872037,TRENT STREET,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.3
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,4.8
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.47
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.64
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.72
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.97
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.2
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,26.8
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
872037,TRENT STREET,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.62
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.78
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.97
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.86
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.29
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.53
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,26.6
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
872037,TRENT STREET,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.91
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.66
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.17
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.75
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,26.3
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.82
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
872037,TRENT STREET,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.65
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.68
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.38
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.13
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.36
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.11
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.6
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,26.0
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.81
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
872037,TRENT STREET,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.77
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.64
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.42
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.57
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.95
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.56
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.57
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,25.8
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
872037,TRENT STREET,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.86
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.72
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.66
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.61
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.54
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.93
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.83
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.99
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.8
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,25.6
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.03
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
872037,TRENT STREET,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.85
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.15
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.94
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,9.4
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
