Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.77
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.89
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,25.4
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.2
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
872037,TRENT STREET,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.91
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.59
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.96
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.3
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.61
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.59
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,25.4
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
872037,TRENT STREET,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.08
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.71
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.77
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.22
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,25.4
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
872037,TRENT STREET,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.73
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.99
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,25.4
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
872037,TRENT STREET,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.68
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.27
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,25.5
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
872037,TRENT STREET,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.15
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,25.6
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
872037,TRENT STREET,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,2.8
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,25.7
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
872037,TRENT STREET,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.48
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,25.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
872037,TRENT STREET,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.07
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,25.9
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
