Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
872037,TRENT STREET,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,26.1
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
872037,TRENT STREET,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.12
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,26.2
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
872037,TRENT STREET,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.7
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,26.4
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
872037,TRENT STREET,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,26.5
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
872037,TRENT STREET,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.34
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.59
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,26.7
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
872037,TRENT STREET,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.35
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.28
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,26.8
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
872037,TRENT STREET,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,27.0
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
872037,TRENT STREET,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,27.2
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
872037,TRENT STREET,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.61
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
