Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,27.3
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
872037,TRENT STREET,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,27.5
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
872037,TRENT STREET,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.13
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,27.7
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872037,TRENT STREET,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.51
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,2.6
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,27.9
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872037,TRENT STREET,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,2.6
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,28.1
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
872037,TRENT STREET,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,28.4
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
872037,TRENT STREET,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.55
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,28.5
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872037,TRENT STREET,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.53
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.16
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,28.7
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
872037,TRENT STREET,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.3
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,28.9
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
