Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872037,TRENT STREET,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,2.6
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,29.1
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
872037,TRENT STREET,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.38
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,29.3
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
872037,TRENT STREET,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.52
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,29.5
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
872037,TRENT STREET,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,29.7
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
872037,TRENT STREET,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.25
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,29.9
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
872037,TRENT STREET,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.46
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,30.1
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
872037,TRENT STREET,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.34
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,30.3
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
872037,TRENT STREET,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.44
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.3
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,2.5
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,30.6
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
872037,TRENT STREET,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.26
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,2.6
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
