Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,30.8
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
872037,TRENT STREET,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.45
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.6
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,31.1
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
872037,TRENT STREET,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.58
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,31.3
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
872037,TRENT STREET,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.5
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,31.5
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
872037,TRENT STREET,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.49
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.39
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,3.6
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,31.7
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
872037,TRENT STREET,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.42
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.43
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,32.0
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
872037,TRENT STREET,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
